Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
537282,Jubilee Park School,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
537282,Jubilee Park School,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
537282,Jubilee Park School,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
537282,Jubilee Park School,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
537282,Jubilee Park School,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
537282,Jubilee Park School,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
537282,Jubilee Park School,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.31
537282,Jubilee Park School,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
537282,Jubilee Park School,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.46
537282,Jubilee Park School,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
537282,Jubilee Park School,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
537282,Jubilee Park School,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
537282,Jubilee Park School,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
537282,Jubilee Park School,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
537282,Jubilee Park School,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
537282,Jubilee Park School,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
537282,Jubilee Park School,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
537282,Jubilee Park School,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
537282,Jubilee Park School,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
537282,Jubilee Park School,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.97
537282,Jubilee Park School,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
537282,Jubilee Park School,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.1
537282,Jubilee Park School,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
537282,Jubilee Park School,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
537282,Jubilee Park School,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
537282,Jubilee Park School,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
537282,Jubilee Park School,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
537282,Jubilee Park School,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
537282,Jubilee Park School,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
537282,Jubilee Park School,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
537282,Jubilee Park School,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
537282,Jubilee Park School,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
537282,Jubilee Park School,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
537282,Jubilee Park School,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
537282,Jubilee Park School,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.58
537282,Jubilee Park School,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
537282,Jubilee Park School,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.49
537282,Jubilee Park School,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
537282,Jubilee Park School,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
537282,Jubilee Park School,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
537282,Jubilee Park School,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
537282,Jubilee Park School,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
537282,Jubilee Park School,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
537282,Jubilee Park School,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
537282,Jubilee Park School,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
537282,Jubilee Park School,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
537282,Jubilee Park School,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
537282,Jubilee Park School,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
537282,Jubilee Park School,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.98
537282,Jubilee Park School,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
537282,Jubilee Park School,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.56
537282,Jubilee Park School,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
537282,Jubilee Park School,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
537282,Jubilee Park School,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
537282,Jubilee Park School,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
537282,Jubilee Park School,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
537282,Jubilee Park School,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
537282,Jubilee Park School,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
537282,Jubilee Park School,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
537282,Jubilee Park School,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
537282,Jubilee Park School,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
537282,Jubilee Park School,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
537282,Jubilee Park School,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.46
537282,Jubilee Park School,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
537282,Jubilee Park School,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.48
537282,Jubilee Park School,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
537282,Jubilee Park School,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
537282,Jubilee Park School,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
537282,Jubilee Park School,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
537282,Jubilee Park School,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
537282,Jubilee Park School,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
537282,Jubilee Park School,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
537282,Jubilee Park School,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.46
537282,Jubilee Park School,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
537282,Jubilee Park School,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.41
537282,Jubilee Park School,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
537282,Jubilee Park School,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
537282,Jubilee Park School,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
537282,Jubilee Park School,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
537282,Jubilee Park School,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
537282,Jubilee Park School,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
537282,Jubilee Park School,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
537282,Jubilee Park School,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
537282,Jubilee Park School,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
537282,Jubilee Park School,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.17
537282,Jubilee Park School,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.94
537282,Jubilee Park School,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.31
537282,Jubilee Park School,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
537282,Jubilee Park School,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
537282,Jubilee Park School,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
537282,Jubilee Park School,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
537282,Jubilee Park School,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
537282,Jubilee Park School,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
537282,Jubilee Park School,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
537282,Jubilee Park School,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
537282,Jubilee Park School,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
537282,Jubilee Park School,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
537282,Jubilee Park School,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.25
537282,Jubilee Park School,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.15
537282,Jubilee Park School,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.71
537282,Jubilee Park School,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
537282,Jubilee Park School,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
537282,Jubilee Park School,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
537282,Jubilee Park School,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
537282,Jubilee Park School,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
537282,Jubilee Park School,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
537282,Jubilee Park School,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
537282,Jubilee Park School,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
537282,Jubilee Park School,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.65
537282,Jubilee Park School,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
537282,Jubilee Park School,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.97
537282,Jubilee Park School,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
537282,Jubilee Park School,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
537282,Jubilee Park School,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
537282,Jubilee Park School,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
537282,Jubilee Park School,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
537282,Jubilee Park School,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
537282,Jubilee Park School,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
537282,Jubilee Park School,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
537282,Jubilee Park School,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
537282,Jubilee Park School,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.67
537282,Jubilee Park School,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
537282,Jubilee Park School,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
537282,Jubilee Park School,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
537282,Jubilee Park School,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
537282,Jubilee Park School,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
537282,Jubilee Park School,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
537282,Jubilee Park School,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
537282,Jubilee Park School,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
537282,Jubilee Park School,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
537282,Jubilee Park School,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
537282,Jubilee Park School,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
537282,Jubilee Park School,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
537282,Jubilee Park School,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
537282,Jubilee Park School,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
537282,Jubilee Park School,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.95
537282,Jubilee Park School,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
537282,Jubilee Park School,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
537282,Jubilee Park School,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
537282,Jubilee Park School,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
537282,Jubilee Park School,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
537282,Jubilee Park School,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
537282,Jubilee Park School,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
537282,Jubilee Park School,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
537282,Jubilee Park School,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
537282,Jubilee Park School,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
537282,Jubilee Park School,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
537282,Jubilee Park School,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.63
537282,Jubilee Park School,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
537282,Jubilee Park School,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.79
537282,Jubilee Park School,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
537282,Jubilee Park School,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
537282,Jubilee Park School,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
537282,Jubilee Park School,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
537282,Jubilee Park School,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
537282,Jubilee Park School,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
537282,Jubilee Park School,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
537282,Jubilee Park School,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
537282,Jubilee Park School,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
537282,Jubilee Park School,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.96
537282,Jubilee Park School,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
537282,Jubilee Park School,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
537282,Jubilee Park School,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
537282,Jubilee Park School,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
537282,Jubilee Park School,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
537282,Jubilee Park School,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
537282,Jubilee Park School,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
537282,Jubilee Park School,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
537282,Jubilee Park School,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
537282,Jubilee Park School,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
537282,Jubilee Park School,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
537282,Jubilee Park School,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
537282,Jubilee Park School,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.56
537282,Jubilee Park School,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
537282,Jubilee Park School,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.72
537282,Jubilee Park School,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
537282,Jubilee Park School,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
537282,Jubilee Park School,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
537282,Jubilee Park School,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
537282,Jubilee Park School,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
