Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
537282,Jubilee Park School,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
537282,Jubilee Park School,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
537282,Jubilee Park School,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
537282,Jubilee Park School,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
537282,Jubilee Park School,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
537282,Jubilee Park School,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.14
537282,Jubilee Park School,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.53
537282,Jubilee Park School,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.43
537282,Jubilee Park School,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
537282,Jubilee Park School,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
537282,Jubilee Park School,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
537282,Jubilee Park School,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
537282,Jubilee Park School,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
537282,Jubilee Park School,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
537282,Jubilee Park School,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
537282,Jubilee Park School,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
537282,Jubilee Park School,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
537282,Jubilee Park School,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
537282,Jubilee Park School,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.38
537282,Jubilee Park School,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
537282,Jubilee Park School,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
537282,Jubilee Park School,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
537282,Jubilee Park School,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
537282,Jubilee Park School,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
537282,Jubilee Park School,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
537282,Jubilee Park School,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
537282,Jubilee Park School,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
537282,Jubilee Park School,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
537282,Jubilee Park School,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
537282,Jubilee Park School,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
537282,Jubilee Park School,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
537282,Jubilee Park School,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.39
537282,Jubilee Park School,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
537282,Jubilee Park School,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.17
537282,Jubilee Park School,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
537282,Jubilee Park School,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
537282,Jubilee Park School,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
537282,Jubilee Park School,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
537282,Jubilee Park School,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
537282,Jubilee Park School,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
537282,Jubilee Park School,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
537282,Jubilee Park School,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
537282,Jubilee Park School,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
537282,Jubilee Park School,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
537282,Jubilee Park School,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
537282,Jubilee Park School,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
537282,Jubilee Park School,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.81
537282,Jubilee Park School,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.72
537282,Jubilee Park School,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
537282,Jubilee Park School,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
537282,Jubilee Park School,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
537282,Jubilee Park School,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
537282,Jubilee Park School,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
537282,Jubilee Park School,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
537282,Jubilee Park School,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
537282,Jubilee Park School,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
537282,Jubilee Park School,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
537282,Jubilee Park School,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
537282,Jubilee Park School,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
537282,Jubilee Park School,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
537282,Jubilee Park School,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
537282,Jubilee Park School,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
537282,Jubilee Park School,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
537282,Jubilee Park School,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
537282,Jubilee Park School,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
537282,Jubilee Park School,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
537282,Jubilee Park School,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
537282,Jubilee Park School,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
537282,Jubilee Park School,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
537282,Jubilee Park School,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
537282,Jubilee Park School,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
537282,Jubilee Park School,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
537282,Jubilee Park School,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.71
537282,Jubilee Park School,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
537282,Jubilee Park School,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.69
537282,Jubilee Park School,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
537282,Jubilee Park School,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
537282,Jubilee Park School,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
537282,Jubilee Park School,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
537282,Jubilee Park School,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
537282,Jubilee Park School,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
537282,Jubilee Park School,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
537282,Jubilee Park School,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
537282,Jubilee Park School,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
537282,Jubilee Park School,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
537282,Jubilee Park School,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.56
537282,Jubilee Park School,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.28
537282,Jubilee Park School,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.48
537282,Jubilee Park School,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
537282,Jubilee Park School,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
537282,Jubilee Park School,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
537282,Jubilee Park School,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
537282,Jubilee Park School,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
537282,Jubilee Park School,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
537282,Jubilee Park School,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
537282,Jubilee Park School,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
537282,Jubilee Park School,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
537282,Jubilee Park School,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
537282,Jubilee Park School,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.79
537282,Jubilee Park School,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
537282,Jubilee Park School,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.72
537282,Jubilee Park School,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
537282,Jubilee Park School,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
537282,Jubilee Park School,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
537282,Jubilee Park School,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
537282,Jubilee Park School,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
537282,Jubilee Park School,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
537282,Jubilee Park School,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
537282,Jubilee Park School,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
537282,Jubilee Park School,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
537282,Jubilee Park School,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
537282,Jubilee Park School,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.23
537282,Jubilee Park School,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
537282,Jubilee Park School,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.92
537282,Jubilee Park School,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
537282,Jubilee Park School,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
537282,Jubilee Park School,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
537282,Jubilee Park School,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
537282,Jubilee Park School,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
537282,Jubilee Park School,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
537282,Jubilee Park School,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
537282,Jubilee Park School,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
537282,Jubilee Park School,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
537282,Jubilee Park School,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.64
537282,Jubilee Park School,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
537282,Jubilee Park School,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.41
537282,Jubilee Park School,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
537282,Jubilee Park School,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
537282,Jubilee Park School,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
537282,Jubilee Park School,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
537282,Jubilee Park School,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
537282,Jubilee Park School,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
537282,Jubilee Park School,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
537282,Jubilee Park School,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
537282,Jubilee Park School,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.3
537282,Jubilee Park School,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
537282,Jubilee Park School,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.25
537282,Jubilee Park School,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
537282,Jubilee Park School,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
537282,Jubilee Park School,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
537282,Jubilee Park School,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
537282,Jubilee Park School,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
537282,Jubilee Park School,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
537282,Jubilee Park School,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
537282,Jubilee Park School,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
537282,Jubilee Park School,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.53
537282,Jubilee Park School,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
537282,Jubilee Park School,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.53
537282,Jubilee Park School,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
537282,Jubilee Park School,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
537282,Jubilee Park School,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
537282,Jubilee Park School,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
537282,Jubilee Park School,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
537282,Jubilee Park School,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
537282,Jubilee Park School,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
537282,Jubilee Park School,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
537282,Jubilee Park School,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
537282,Jubilee Park School,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
537282,Jubilee Park School,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.65
537282,Jubilee Park School,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
537282,Jubilee Park School,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.79
537282,Jubilee Park School,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
537282,Jubilee Park School,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
537282,Jubilee Park School,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
537282,Jubilee Park School,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
537282,Jubilee Park School,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
537282,Jubilee Park School,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
537282,Jubilee Park School,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
537282,Jubilee Park School,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
537282,Jubilee Park School,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
537282,Jubilee Park School,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
537282,Jubilee Park School,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
537282,Jubilee Park School,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
537282,Jubilee Park School,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
537282,Jubilee Park School,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.65
537282,Jubilee Park School,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
537282,Jubilee Park School,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.21
537282,Jubilee Park School,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
537282,Jubilee Park School,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
537282,Jubilee Park School,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
537282,Jubilee Park School,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
537282,Jubilee Park School,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
