Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
537282,Jubilee Park School,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
537282,Jubilee Park School,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
537282,Jubilee Park School,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
537282,Jubilee Park School,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
537282,Jubilee Park School,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
537282,Jubilee Park School,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.61
537282,Jubilee Park School,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.03
537282,Jubilee Park School,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.53
537282,Jubilee Park School,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
537282,Jubilee Park School,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
537282,Jubilee Park School,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
537282,Jubilee Park School,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
537282,Jubilee Park School,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
537282,Jubilee Park School,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
537282,Jubilee Park School,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
537282,Jubilee Park School,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
537282,Jubilee Park School,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
537282,Jubilee Park School,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.7
537282,Jubilee Park School,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
537282,Jubilee Park School,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.9
537282,Jubilee Park School,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
537282,Jubilee Park School,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
537282,Jubilee Park School,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
537282,Jubilee Park School,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
537282,Jubilee Park School,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
537282,Jubilee Park School,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
537282,Jubilee Park School,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
537282,Jubilee Park School,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
537282,Jubilee Park School,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
537282,Jubilee Park School,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
537282,Jubilee Park School,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.47
537282,Jubilee Park School,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
537282,Jubilee Park School,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.12
537282,Jubilee Park School,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,12.9
537282,Jubilee Park School,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
537282,Jubilee Park School,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
537282,Jubilee Park School,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
537282,Jubilee Park School,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
537282,Jubilee Park School,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
537282,Jubilee Park School,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
537282,Jubilee Park School,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
537282,Jubilee Park School,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
537282,Jubilee Park School,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.62
537282,Jubilee Park School,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.42
537282,Jubilee Park School,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
537282,Jubilee Park School,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
537282,Jubilee Park School,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
537282,Jubilee Park School,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
537282,Jubilee Park School,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
537282,Jubilee Park School,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
537282,Jubilee Park School,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
537282,Jubilee Park School,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
537282,Jubilee Park School,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
537282,Jubilee Park School,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
537282,Jubilee Park School,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
537282,Jubilee Park School,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.45
537282,Jubilee Park School,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.76
537282,Jubilee Park School,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.59
537282,Jubilee Park School,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,12.7
537282,Jubilee Park School,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
537282,Jubilee Park School,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
537282,Jubilee Park School,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
537282,Jubilee Park School,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
537282,Jubilee Park School,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
537282,Jubilee Park School,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
537282,Jubilee Park School,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
537282,Jubilee Park School,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
537282,Jubilee Park School,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
537282,Jubilee Park School,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
537282,Jubilee Park School,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
537282,Jubilee Park School,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
537282,Jubilee Park School,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
537282,Jubilee Park School,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.69
537282,Jubilee Park School,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,13.3
537282,Jubilee Park School,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
537282,Jubilee Park School,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
537282,Jubilee Park School,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
537282,Jubilee Park School,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
537282,Jubilee Park School,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
537282,Jubilee Park School,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
537282,Jubilee Park School,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
537282,Jubilee Park School,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
537282,Jubilee Park School,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
537282,Jubilee Park School,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
537282,Jubilee Park School,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
537282,Jubilee Park School,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.95
537282,Jubilee Park School,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
537282,Jubilee Park School,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.39
537282,Jubilee Park School,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
537282,Jubilee Park School,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
537282,Jubilee Park School,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
537282,Jubilee Park School,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
537282,Jubilee Park School,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
537282,Jubilee Park School,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
537282,Jubilee Park School,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
537282,Jubilee Park School,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
537282,Jubilee Park School,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.29
537282,Jubilee Park School,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
537282,Jubilee Park School,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.12
537282,Jubilee Park School,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
537282,Jubilee Park School,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
537282,Jubilee Park School,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
537282,Jubilee Park School,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
537282,Jubilee Park School,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
537282,Jubilee Park School,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
537282,Jubilee Park School,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
537282,Jubilee Park School,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
537282,Jubilee Park School,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
537282,Jubilee Park School,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.11
537282,Jubilee Park School,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
537282,Jubilee Park School,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.31
537282,Jubilee Park School,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
537282,Jubilee Park School,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
537282,Jubilee Park School,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
537282,Jubilee Park School,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
537282,Jubilee Park School,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
537282,Jubilee Park School,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
537282,Jubilee Park School,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
537282,Jubilee Park School,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
537282,Jubilee Park School,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
537282,Jubilee Park School,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
537282,Jubilee Park School,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.1
537282,Jubilee Park School,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
537282,Jubilee Park School,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
537282,Jubilee Park School,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
537282,Jubilee Park School,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
537282,Jubilee Park School,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
537282,Jubilee Park School,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
537282,Jubilee Park School,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
537282,Jubilee Park School,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
537282,Jubilee Park School,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
537282,Jubilee Park School,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
537282,Jubilee Park School,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
537282,Jubilee Park School,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
537282,Jubilee Park School,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.88
537282,Jubilee Park School,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
537282,Jubilee Park School,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.82
537282,Jubilee Park School,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
537282,Jubilee Park School,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
537282,Jubilee Park School,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
537282,Jubilee Park School,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
537282,Jubilee Park School,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
537282,Jubilee Park School,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
537282,Jubilee Park School,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
537282,Jubilee Park School,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
537282,Jubilee Park School,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
537282,Jubilee Park School,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
537282,Jubilee Park School,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
537282,Jubilee Park School,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
537282,Jubilee Park School,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
537282,Jubilee Park School,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
537282,Jubilee Park School,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
537282,Jubilee Park School,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
537282,Jubilee Park School,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
537282,Jubilee Park School,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
537282,Jubilee Park School,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
537282,Jubilee Park School,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
537282,Jubilee Park School,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
537282,Jubilee Park School,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
537282,Jubilee Park School,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
537282,Jubilee Park School,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
537282,Jubilee Park School,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
537282,Jubilee Park School,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.45
537282,Jubilee Park School,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.1
537282,Jubilee Park School,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.58
537282,Jubilee Park School,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
537282,Jubilee Park School,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
537282,Jubilee Park School,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
537282,Jubilee Park School,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
537282,Jubilee Park School,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
537282,Jubilee Park School,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
537282,Jubilee Park School,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
537282,Jubilee Park School,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
537282,Jubilee Park School,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
537282,Jubilee Park School,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.79
537282,Jubilee Park School,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.11
537282,Jubilee Park School,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.21
537282,Jubilee Park School,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
537282,Jubilee Park School,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
537282,Jubilee Park School,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
537282,Jubilee Park School,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
537282,Jubilee Park School,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
537282,Jubilee Park School,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
537282,Jubilee Park School,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
537282,Jubilee Park School,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
537282,Jubilee Park School,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.33
