Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.91
537282,Jubilee Park School,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.79
537282,Jubilee Park School,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
537282,Jubilee Park School,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
537282,Jubilee Park School,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
537282,Jubilee Park School,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
537282,Jubilee Park School,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
537282,Jubilee Park School,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
537282,Jubilee Park School,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
537282,Jubilee Park School,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
537282,Jubilee Park School,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
537282,Jubilee Park School,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.09
537282,Jubilee Park School,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.73
537282,Jubilee Park School,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.65
537282,Jubilee Park School,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,13.7
537282,Jubilee Park School,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
537282,Jubilee Park School,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
537282,Jubilee Park School,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
537282,Jubilee Park School,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
537282,Jubilee Park School,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
537282,Jubilee Park School,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
537282,Jubilee Park School,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
537282,Jubilee Park School,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
537282,Jubilee Park School,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.28
537282,Jubilee Park School,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.31
537282,Jubilee Park School,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.67
537282,Jubilee Park School,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
537282,Jubilee Park School,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
537282,Jubilee Park School,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
537282,Jubilee Park School,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
537282,Jubilee Park School,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
537282,Jubilee Park School,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
537282,Jubilee Park School,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
537282,Jubilee Park School,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.43
537282,Jubilee Park School,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.06
537282,Jubilee Park School,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.47
537282,Jubilee Park School,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,11.9
537282,Jubilee Park School,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
537282,Jubilee Park School,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
537282,Jubilee Park School,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
537282,Jubilee Park School,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
537282,Jubilee Park School,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
537282,Jubilee Park School,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
537282,Jubilee Park School,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.37
537282,Jubilee Park School,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.1
537282,Jubilee Park School,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.48
537282,Jubilee Park School,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,11.7
537282,Jubilee Park School,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
537282,Jubilee Park School,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
537282,Jubilee Park School,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
537282,Jubilee Park School,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
537282,Jubilee Park School,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
537282,Jubilee Park School,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
537282,Jubilee Park School,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
537282,Jubilee Park School,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
537282,Jubilee Park School,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.23
537282,Jubilee Park School,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.17
537282,Jubilee Park School,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.43
537282,Jubilee Park School,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
537282,Jubilee Park School,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
537282,Jubilee Park School,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
537282,Jubilee Park School,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
537282,Jubilee Park School,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
537282,Jubilee Park School,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
537282,Jubilee Park School,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.32
537282,Jubilee Park School,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.29
537282,Jubilee Park School,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.37
537282,Jubilee Park School,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
537282,Jubilee Park School,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
537282,Jubilee Park School,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
537282,Jubilee Park School,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
537282,Jubilee Park School,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
537282,Jubilee Park School,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
537282,Jubilee Park School,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
537282,Jubilee Park School,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
537282,Jubilee Park School,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
537282,Jubilee Park School,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.57
537282,Jubilee Park School,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.67
537282,Jubilee Park School,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.55
537282,Jubilee Park School,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
537282,Jubilee Park School,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
537282,Jubilee Park School,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
537282,Jubilee Park School,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
537282,Jubilee Park School,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
537282,Jubilee Park School,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
537282,Jubilee Park School,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
537282,Jubilee Park School,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.55
537282,Jubilee Park School,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.64
537282,Jubilee Park School,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.66
537282,Jubilee Park School,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
537282,Jubilee Park School,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
537282,Jubilee Park School,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
537282,Jubilee Park School,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
537282,Jubilee Park School,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
537282,Jubilee Park School,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
537282,Jubilee Park School,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
537282,Jubilee Park School,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
537282,Jubilee Park School,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.54
537282,Jubilee Park School,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.46
537282,Jubilee Park School,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.57
537282,Jubilee Park School,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
537282,Jubilee Park School,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
537282,Jubilee Park School,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
537282,Jubilee Park School,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
537282,Jubilee Park School,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
537282,Jubilee Park School,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
537282,Jubilee Park School,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
537282,Jubilee Park School,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.66
537282,Jubilee Park School,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.57
537282,Jubilee Park School,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.6
537282,Jubilee Park School,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
537282,Jubilee Park School,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
537282,Jubilee Park School,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
537282,Jubilee Park School,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
537282,Jubilee Park School,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
537282,Jubilee Park School,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
537282,Jubilee Park School,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
537282,Jubilee Park School,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
537282,Jubilee Park School,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
537282,Jubilee Park School,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
537282,Jubilee Park School,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.72
537282,Jubilee Park School,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.58
537282,Jubilee Park School,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.68
537282,Jubilee Park School,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
537282,Jubilee Park School,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
537282,Jubilee Park School,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
537282,Jubilee Park School,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
537282,Jubilee Park School,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
537282,Jubilee Park School,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
537282,Jubilee Park School,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
537282,Jubilee Park School,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
537282,Jubilee Park School,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
537282,Jubilee Park School,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.48
537282,Jubilee Park School,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.43
537282,Jubilee Park School,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.69
537282,Jubilee Park School,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
537282,Jubilee Park School,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
537282,Jubilee Park School,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
537282,Jubilee Park School,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
537282,Jubilee Park School,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
537282,Jubilee Park School,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
537282,Jubilee Park School,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
537282,Jubilee Park School,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
537282,Jubilee Park School,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
537282,Jubilee Park School,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.71
537282,Jubilee Park School,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.6
537282,Jubilee Park School,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.68
537282,Jubilee Park School,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
537282,Jubilee Park School,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
537282,Jubilee Park School,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
537282,Jubilee Park School,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
537282,Jubilee Park School,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
537282,Jubilee Park School,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
537282,Jubilee Park School,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
537282,Jubilee Park School,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
537282,Jubilee Park School,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
537282,Jubilee Park School,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
537282,Jubilee Park School,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.57
537282,Jubilee Park School,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.47
537282,Jubilee Park School,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.71
537282,Jubilee Park School,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
537282,Jubilee Park School,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
537282,Jubilee Park School,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
