Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
537282,Jubilee Park School,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
537282,Jubilee Park School,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
537282,Jubilee Park School,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
537282,Jubilee Park School,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,1.09
537282,Jubilee Park School,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,0.99
537282,Jubilee Park School,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,2.15
537282,Jubilee Park School,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
537282,Jubilee Park School,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
537282,Jubilee Park School,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
537282,Jubilee Park School,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
537282,Jubilee Park School,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
537282,Jubilee Park School,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,1.14
537282,Jubilee Park School,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,1.02
537282,Jubilee Park School,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,2.18
537282,Jubilee Park School,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,10.5
537282,Jubilee Park School,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
537282,Jubilee Park School,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
537282,Jubilee Park School,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
537282,Jubilee Park School,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
537282,Jubilee Park School,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
537282,Jubilee Park School,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
537282,Jubilee Park School,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
537282,Jubilee Park School,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
537282,Jubilee Park School,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
537282,Jubilee Park School,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,1.29
537282,Jubilee Park School,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,0.82
537282,Jubilee Park School,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,2.14
537282,Jubilee Park School,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
537282,Jubilee Park School,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
537282,Jubilee Park School,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
537282,Jubilee Park School,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
537282,Jubilee Park School,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
537282,Jubilee Park School,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
537282,Jubilee Park School,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
537282,Jubilee Park School,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,1.53
537282,Jubilee Park School,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,1.35
537282,Jubilee Park School,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,2.28
537282,Jubilee Park School,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
537282,Jubilee Park School,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
537282,Jubilee Park School,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
537282,Jubilee Park School,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
537282,Jubilee Park School,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
537282,Jubilee Park School,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
537282,Jubilee Park School,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
537282,Jubilee Park School,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
537282,Jubilee Park School,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,1.79
537282,Jubilee Park School,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,1.23
537282,Jubilee Park School,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,2.32
537282,Jubilee Park School,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,13.7
537282,Jubilee Park School,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
537282,Jubilee Park School,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
537282,Jubilee Park School,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
537282,Jubilee Park School,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
537282,Jubilee Park School,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
537282,Jubilee Park School,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
537282,Jubilee Park School,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
537282,Jubilee Park School,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
537282,Jubilee Park School,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
537282,Jubilee Park School,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,1.49
537282,Jubilee Park School,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,1.31
537282,Jubilee Park School,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,2.38
537282,Jubilee Park School,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,11.5
537282,Jubilee Park School,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
537282,Jubilee Park School,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
537282,Jubilee Park School,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
537282,Jubilee Park School,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
537282,Jubilee Park School,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
537282,Jubilee Park School,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
537282,Jubilee Park School,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
537282,Jubilee Park School,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,1.3
537282,Jubilee Park School,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,1.38
537282,Jubilee Park School,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,2.35
537282,Jubilee Park School,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
537282,Jubilee Park School,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
537282,Jubilee Park School,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
537282,Jubilee Park School,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
537282,Jubilee Park School,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
537282,Jubilee Park School,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
537282,Jubilee Park School,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
537282,Jubilee Park School,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
537282,Jubilee Park School,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,1.11
537282,Jubilee Park School,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,1.07
537282,Jubilee Park School,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,2.28
537282,Jubilee Park School,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
537282,Jubilee Park School,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
537282,Jubilee Park School,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
537282,Jubilee Park School,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
537282,Jubilee Park School,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
537282,Jubilee Park School,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
537282,Jubilee Park School,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
537282,Jubilee Park School,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
537282,Jubilee Park School,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
537282,Jubilee Park School,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,1.04
537282,Jubilee Park School,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,1.3
537282,Jubilee Park School,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,2.26
537282,Jubilee Park School,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
537282,Jubilee Park School,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
537282,Jubilee Park School,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
537282,Jubilee Park School,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
537282,Jubilee Park School,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
537282,Jubilee Park School,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
537282,Jubilee Park School,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
537282,Jubilee Park School,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
537282,Jubilee Park School,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.97
537282,Jubilee Park School,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,1.18
537282,Jubilee Park School,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,2.13
537282,Jubilee Park School,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
537282,Jubilee Park School,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
537282,Jubilee Park School,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
537282,Jubilee Park School,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
537282,Jubilee Park School,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
537282,Jubilee Park School,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
537282,Jubilee Park School,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
537282,Jubilee Park School,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
537282,Jubilee Park School,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
537282,Jubilee Park School,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,1.2
537282,Jubilee Park School,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.94
537282,Jubilee Park School,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,2.06
537282,Jubilee Park School,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
537282,Jubilee Park School,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
537282,Jubilee Park School,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
537282,Jubilee Park School,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
537282,Jubilee Park School,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
537282,Jubilee Park School,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
537282,Jubilee Park School,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
537282,Jubilee Park School,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,1.35
537282,Jubilee Park School,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,1.16
537282,Jubilee Park School,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,2.23
537282,Jubilee Park School,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
537282,Jubilee Park School,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
537282,Jubilee Park School,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
537282,Jubilee Park School,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
537282,Jubilee Park School,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
537282,Jubilee Park School,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
537282,Jubilee Park School,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
537282,Jubilee Park School,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
537282,Jubilee Park School,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
537282,Jubilee Park School,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,1.23
537282,Jubilee Park School,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,1.14
537282,Jubilee Park School,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,2.34
537282,Jubilee Park School,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
537282,Jubilee Park School,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
537282,Jubilee Park School,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
537282,Jubilee Park School,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
537282,Jubilee Park School,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
537282,Jubilee Park School,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
537282,Jubilee Park School,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
537282,Jubilee Park School,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
537282,Jubilee Park School,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
537282,Jubilee Park School,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
537282,Jubilee Park School,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.92
537282,Jubilee Park School,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,1.09
537282,Jubilee Park School,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,2.26
537282,Jubilee Park School,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
537282,Jubilee Park School,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
537282,Jubilee Park School,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
537282,Jubilee Park School,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
