Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.29
537282,Jubilee Park School,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.18
537282,Jubilee Park School,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
537282,Jubilee Park School,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
537282,Jubilee Park School,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
537282,Jubilee Park School,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
537282,Jubilee Park School,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
537282,Jubilee Park School,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
537282,Jubilee Park School,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.72
537282,Jubilee Park School,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.34
537282,Jubilee Park School,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.59
537282,Jubilee Park School,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
537282,Jubilee Park School,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
537282,Jubilee Park School,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
537282,Jubilee Park School,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
537282,Jubilee Park School,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
537282,Jubilee Park School,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
537282,Jubilee Park School,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
537282,Jubilee Park School,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
537282,Jubilee Park School,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
537282,Jubilee Park School,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.92
537282,Jubilee Park School,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.39
537282,Jubilee Park School,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.47
537282,Jubilee Park School,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
537282,Jubilee Park School,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
537282,Jubilee Park School,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
537282,Jubilee Park School,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
537282,Jubilee Park School,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
537282,Jubilee Park School,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
537282,Jubilee Park School,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.81
537282,Jubilee Park School,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.7
537282,Jubilee Park School,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.25
537282,Jubilee Park School,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
537282,Jubilee Park School,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
537282,Jubilee Park School,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
537282,Jubilee Park School,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
537282,Jubilee Park School,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
537282,Jubilee Park School,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
537282,Jubilee Park School,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
537282,Jubilee Park School,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
537282,Jubilee Park School,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.22
537282,Jubilee Park School,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.19
537282,Jubilee Park School,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.73
537282,Jubilee Park School,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
537282,Jubilee Park School,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
537282,Jubilee Park School,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
537282,Jubilee Park School,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
537282,Jubilee Park School,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
537282,Jubilee Park School,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
537282,Jubilee Park School,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
537282,Jubilee Park School,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.3
537282,Jubilee Park School,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.83
537282,Jubilee Park School,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.43
537282,Jubilee Park School,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
537282,Jubilee Park School,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
537282,Jubilee Park School,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
537282,Jubilee Park School,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
537282,Jubilee Park School,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
537282,Jubilee Park School,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
537282,Jubilee Park School,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
537282,Jubilee Park School,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
537282,Jubilee Park School,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.74
537282,Jubilee Park School,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.37
537282,Jubilee Park School,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.33
537282,Jubilee Park School,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
537282,Jubilee Park School,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
537282,Jubilee Park School,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
537282,Jubilee Park School,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
537282,Jubilee Park School,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
537282,Jubilee Park School,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
537282,Jubilee Park School,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
537282,Jubilee Park School,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.13
537282,Jubilee Park School,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.78
537282,Jubilee Park School,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.63
537282,Jubilee Park School,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
537282,Jubilee Park School,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
537282,Jubilee Park School,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
537282,Jubilee Park School,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
537282,Jubilee Park School,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
537282,Jubilee Park School,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
537282,Jubilee Park School,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
537282,Jubilee Park School,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
537282,Jubilee Park School,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
537282,Jubilee Park School,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
537282,Jubilee Park School,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.14
537282,Jubilee Park School,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
537282,Jubilee Park School,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.89
537282,Jubilee Park School,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
537282,Jubilee Park School,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
537282,Jubilee Park School,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
537282,Jubilee Park School,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
537282,Jubilee Park School,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
537282,Jubilee Park School,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
537282,Jubilee Park School,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
537282,Jubilee Park School,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
537282,Jubilee Park School,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
537282,Jubilee Park School,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.26
537282,Jubilee Park School,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
537282,Jubilee Park School,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.9
537282,Jubilee Park School,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
537282,Jubilee Park School,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
537282,Jubilee Park School,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
537282,Jubilee Park School,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
537282,Jubilee Park School,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
537282,Jubilee Park School,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
537282,Jubilee Park School,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
537282,Jubilee Park School,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
537282,Jubilee Park School,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
537282,Jubilee Park School,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.2
537282,Jubilee Park School,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
537282,Jubilee Park School,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.38
537282,Jubilee Park School,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
537282,Jubilee Park School,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
537282,Jubilee Park School,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
537282,Jubilee Park School,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
537282,Jubilee Park School,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
537282,Jubilee Park School,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
537282,Jubilee Park School,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
537282,Jubilee Park School,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
537282,Jubilee Park School,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
537282,Jubilee Park School,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.16
537282,Jubilee Park School,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.84
537282,Jubilee Park School,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.92
537282,Jubilee Park School,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
537282,Jubilee Park School,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
537282,Jubilee Park School,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
537282,Jubilee Park School,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
537282,Jubilee Park School,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
537282,Jubilee Park School,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
537282,Jubilee Park School,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
537282,Jubilee Park School,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
537282,Jubilee Park School,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
537282,Jubilee Park School,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
537282,Jubilee Park School,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.58
537282,Jubilee Park School,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
537282,Jubilee Park School,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.29
537282,Jubilee Park School,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
537282,Jubilee Park School,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
537282,Jubilee Park School,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
537282,Jubilee Park School,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
537282,Jubilee Park School,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
537282,Jubilee Park School,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
537282,Jubilee Park School,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
537282,Jubilee Park School,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
537282,Jubilee Park School,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
537282,Jubilee Park School,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
537282,Jubilee Park School,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.19
537282,Jubilee Park School,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.33
537282,Jubilee Park School,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.9
537282,Jubilee Park School,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
537282,Jubilee Park School,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
537282,Jubilee Park School,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
537282,Jubilee Park School,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
537282,Jubilee Park School,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
537282,Jubilee Park School,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
537282,Jubilee Park School,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
537282,Jubilee Park School,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
537282,Jubilee Park School,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
537282,Jubilee Park School,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
537282,Jubilee Park School,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.59
537282,Jubilee Park School,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
537282,Jubilee Park School,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.71
537282,Jubilee Park School,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
537282,Jubilee Park School,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
537282,Jubilee Park School,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
537282,Jubilee Park School,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
537282,Jubilee Park School,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
