Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
537282,Jubilee Park School,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
537282,Jubilee Park School,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
537282,Jubilee Park School,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
537282,Jubilee Park School,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
537282,Jubilee Park School,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
537282,Jubilee Park School,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.07
537282,Jubilee Park School,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
537282,Jubilee Park School,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.31
537282,Jubilee Park School,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
537282,Jubilee Park School,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
537282,Jubilee Park School,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
537282,Jubilee Park School,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
537282,Jubilee Park School,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
537282,Jubilee Park School,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
537282,Jubilee Park School,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
537282,Jubilee Park School,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
537282,Jubilee Park School,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
537282,Jubilee Park School,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
537282,Jubilee Park School,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.95
537282,Jubilee Park School,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
537282,Jubilee Park School,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.34
537282,Jubilee Park School,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
537282,Jubilee Park School,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
537282,Jubilee Park School,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
537282,Jubilee Park School,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
537282,Jubilee Park School,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
537282,Jubilee Park School,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
537282,Jubilee Park School,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
537282,Jubilee Park School,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
537282,Jubilee Park School,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
537282,Jubilee Park School,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
537282,Jubilee Park School,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.67
537282,Jubilee Park School,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
537282,Jubilee Park School,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
537282,Jubilee Park School,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
537282,Jubilee Park School,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
537282,Jubilee Park School,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
537282,Jubilee Park School,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
537282,Jubilee Park School,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
537282,Jubilee Park School,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
537282,Jubilee Park School,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
537282,Jubilee Park School,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
537282,Jubilee Park School,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
537282,Jubilee Park School,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
537282,Jubilee Park School,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.87
537282,Jubilee Park School,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
537282,Jubilee Park School,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.64
537282,Jubilee Park School,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
537282,Jubilee Park School,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
537282,Jubilee Park School,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
537282,Jubilee Park School,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
537282,Jubilee Park School,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
537282,Jubilee Park School,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
537282,Jubilee Park School,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
537282,Jubilee Park School,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
537282,Jubilee Park School,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
537282,Jubilee Park School,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
537282,Jubilee Park School,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.81
537282,Jubilee Park School,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
537282,Jubilee Park School,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.06
537282,Jubilee Park School,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
537282,Jubilee Park School,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
537282,Jubilee Park School,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
537282,Jubilee Park School,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
537282,Jubilee Park School,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
537282,Jubilee Park School,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
537282,Jubilee Park School,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
537282,Jubilee Park School,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
537282,Jubilee Park School,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
537282,Jubilee Park School,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.87
537282,Jubilee Park School,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
537282,Jubilee Park School,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
537282,Jubilee Park School,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
537282,Jubilee Park School,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
537282,Jubilee Park School,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
537282,Jubilee Park School,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
537282,Jubilee Park School,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
537282,Jubilee Park School,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
537282,Jubilee Park School,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
537282,Jubilee Park School,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
537282,Jubilee Park School,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
537282,Jubilee Park School,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
537282,Jubilee Park School,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
537282,Jubilee Park School,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.86
537282,Jubilee Park School,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.67
537282,Jubilee Park School,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
537282,Jubilee Park School,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
537282,Jubilee Park School,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
537282,Jubilee Park School,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
537282,Jubilee Park School,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
537282,Jubilee Park School,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
537282,Jubilee Park School,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
537282,Jubilee Park School,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
537282,Jubilee Park School,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
537282,Jubilee Park School,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
537282,Jubilee Park School,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
537282,Jubilee Park School,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.3
537282,Jubilee Park School,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
537282,Jubilee Park School,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
537282,Jubilee Park School,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
537282,Jubilee Park School,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
537282,Jubilee Park School,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
537282,Jubilee Park School,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
537282,Jubilee Park School,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
537282,Jubilee Park School,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
537282,Jubilee Park School,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
537282,Jubilee Park School,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
537282,Jubilee Park School,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
537282,Jubilee Park School,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
537282,Jubilee Park School,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.32
537282,Jubilee Park School,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
537282,Jubilee Park School,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
537282,Jubilee Park School,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
537282,Jubilee Park School,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
537282,Jubilee Park School,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
537282,Jubilee Park School,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
537282,Jubilee Park School,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
537282,Jubilee Park School,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
537282,Jubilee Park School,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
537282,Jubilee Park School,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
537282,Jubilee Park School,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
537282,Jubilee Park School,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
537282,Jubilee Park School,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
537282,Jubilee Park School,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
537282,Jubilee Park School,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.54
537282,Jubilee Park School,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
537282,Jubilee Park School,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
537282,Jubilee Park School,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
537282,Jubilee Park School,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
537282,Jubilee Park School,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
537282,Jubilee Park School,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
537282,Jubilee Park School,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
537282,Jubilee Park School,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
537282,Jubilee Park School,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
537282,Jubilee Park School,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
537282,Jubilee Park School,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.87
537282,Jubilee Park School,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
537282,Jubilee Park School,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.09
537282,Jubilee Park School,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
537282,Jubilee Park School,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
537282,Jubilee Park School,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
537282,Jubilee Park School,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
537282,Jubilee Park School,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
537282,Jubilee Park School,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
537282,Jubilee Park School,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
537282,Jubilee Park School,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
537282,Jubilee Park School,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
537282,Jubilee Park School,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
537282,Jubilee Park School,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
537282,Jubilee Park School,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
537282,Jubilee Park School,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
537282,Jubilee Park School,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
537282,Jubilee Park School,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
537282,Jubilee Park School,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
537282,Jubilee Park School,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
537282,Jubilee Park School,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
537282,Jubilee Park School,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
537282,Jubilee Park School,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
537282,Jubilee Park School,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
537282,Jubilee Park School,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
537282,Jubilee Park School,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
537282,Jubilee Park School,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
537282,Jubilee Park School,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
537282,Jubilee Park School,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
537282,Jubilee Park School,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
537282,Jubilee Park School,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
537282,Jubilee Park School,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
537282,Jubilee Park School,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
537282,Jubilee Park School,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
537282,Jubilee Park School,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
537282,Jubilee Park School,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
537282,Jubilee Park School,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
537282,Jubilee Park School,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
537282,Jubilee Park School,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
537282,Jubilee Park School,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
537282,Jubilee Park School,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
537282,Jubilee Park School,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
537282,Jubilee Park School,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
537282,Jubilee Park School,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
537282,Jubilee Park School,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
537282,Jubilee Park School,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
537282,Jubilee Park School,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
537282,Jubilee Park School,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
537282,Jubilee Park School,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
537282,Jubilee Park School,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
