Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
537282,Jubilee Park School,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
537282,Jubilee Park School,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
537282,Jubilee Park School,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
537282,Jubilee Park School,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
537282,Jubilee Park School,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
537282,Jubilee Park School,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.42
537282,Jubilee Park School,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
537282,Jubilee Park School,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
537282,Jubilee Park School,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
537282,Jubilee Park School,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
537282,Jubilee Park School,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
537282,Jubilee Park School,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
537282,Jubilee Park School,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
537282,Jubilee Park School,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
537282,Jubilee Park School,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
537282,Jubilee Park School,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
537282,Jubilee Park School,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
537282,Jubilee Park School,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
537282,Jubilee Park School,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
537282,Jubilee Park School,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.1
537282,Jubilee Park School,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.62
537282,Jubilee Park School,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
537282,Jubilee Park School,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
537282,Jubilee Park School,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
537282,Jubilee Park School,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
537282,Jubilee Park School,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
537282,Jubilee Park School,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
537282,Jubilee Park School,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
537282,Jubilee Park School,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
537282,Jubilee Park School,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
537282,Jubilee Park School,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.83
537282,Jubilee Park School,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
537282,Jubilee Park School,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.29
537282,Jubilee Park School,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
537282,Jubilee Park School,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
537282,Jubilee Park School,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
537282,Jubilee Park School,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
537282,Jubilee Park School,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
537282,Jubilee Park School,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
537282,Jubilee Park School,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
537282,Jubilee Park School,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
537282,Jubilee Park School,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
537282,Jubilee Park School,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
537282,Jubilee Park School,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
537282,Jubilee Park School,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.61
537282,Jubilee Park School,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
537282,Jubilee Park School,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
537282,Jubilee Park School,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
537282,Jubilee Park School,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
537282,Jubilee Park School,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
537282,Jubilee Park School,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
537282,Jubilee Park School,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
537282,Jubilee Park School,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
537282,Jubilee Park School,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
537282,Jubilee Park School,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
537282,Jubilee Park School,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
537282,Jubilee Park School,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
537282,Jubilee Park School,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
537282,Jubilee Park School,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
537282,Jubilee Park School,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
537282,Jubilee Park School,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
537282,Jubilee Park School,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
537282,Jubilee Park School,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
537282,Jubilee Park School,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
537282,Jubilee Park School,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
537282,Jubilee Park School,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
537282,Jubilee Park School,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
537282,Jubilee Park School,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
537282,Jubilee Park School,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
537282,Jubilee Park School,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
537282,Jubilee Park School,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
537282,Jubilee Park School,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
537282,Jubilee Park School,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.77
537282,Jubilee Park School,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
537282,Jubilee Park School,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
537282,Jubilee Park School,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
537282,Jubilee Park School,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
537282,Jubilee Park School,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
537282,Jubilee Park School,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
537282,Jubilee Park School,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
537282,Jubilee Park School,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
537282,Jubilee Park School,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
537282,Jubilee Park School,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
537282,Jubilee Park School,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
537282,Jubilee Park School,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
537282,Jubilee Park School,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
537282,Jubilee Park School,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
537282,Jubilee Park School,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
537282,Jubilee Park School,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
537282,Jubilee Park School,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
537282,Jubilee Park School,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
537282,Jubilee Park School,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
537282,Jubilee Park School,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
537282,Jubilee Park School,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
537282,Jubilee Park School,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
537282,Jubilee Park School,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
537282,Jubilee Park School,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
537282,Jubilee Park School,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
537282,Jubilee Park School,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
537282,Jubilee Park School,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
537282,Jubilee Park School,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
537282,Jubilee Park School,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
537282,Jubilee Park School,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
537282,Jubilee Park School,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
537282,Jubilee Park School,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
537282,Jubilee Park School,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
537282,Jubilee Park School,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
537282,Jubilee Park School,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
537282,Jubilee Park School,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
537282,Jubilee Park School,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
537282,Jubilee Park School,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
537282,Jubilee Park School,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
537282,Jubilee Park School,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
537282,Jubilee Park School,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
537282,Jubilee Park School,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
537282,Jubilee Park School,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
537282,Jubilee Park School,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.48
537282,Jubilee Park School,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
537282,Jubilee Park School,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.54
537282,Jubilee Park School,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
537282,Jubilee Park School,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
537282,Jubilee Park School,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
537282,Jubilee Park School,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
537282,Jubilee Park School,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
537282,Jubilee Park School,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
537282,Jubilee Park School,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
537282,Jubilee Park School,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
537282,Jubilee Park School,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
537282,Jubilee Park School,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.53
537282,Jubilee Park School,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
537282,Jubilee Park School,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
537282,Jubilee Park School,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
537282,Jubilee Park School,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
537282,Jubilee Park School,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
537282,Jubilee Park School,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
537282,Jubilee Park School,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
537282,Jubilee Park School,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
537282,Jubilee Park School,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
537282,Jubilee Park School,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
537282,Jubilee Park School,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
537282,Jubilee Park School,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
537282,Jubilee Park School,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.58
537282,Jubilee Park School,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
537282,Jubilee Park School,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.44
537282,Jubilee Park School,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
537282,Jubilee Park School,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
537282,Jubilee Park School,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
537282,Jubilee Park School,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
537282,Jubilee Park School,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
537282,Jubilee Park School,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
537282,Jubilee Park School,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
537282,Jubilee Park School,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
537282,Jubilee Park School,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
537282,Jubilee Park School,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
537282,Jubilee Park School,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.05
537282,Jubilee Park School,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
537282,Jubilee Park School,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
537282,Jubilee Park School,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
537282,Jubilee Park School,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
537282,Jubilee Park School,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
537282,Jubilee Park School,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
537282,Jubilee Park School,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
537282,Jubilee Park School,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
537282,Jubilee Park School,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
537282,Jubilee Park School,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
537282,Jubilee Park School,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
537282,Jubilee Park School,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.68
537282,Jubilee Park School,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
537282,Jubilee Park School,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.29
537282,Jubilee Park School,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
537282,Jubilee Park School,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
537282,Jubilee Park School,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
537282,Jubilee Park School,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
537282,Jubilee Park School,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
537282,Jubilee Park School,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
537282,Jubilee Park School,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
537282,Jubilee Park School,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
537282,Jubilee Park School,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
537282,Jubilee Park School,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
537282,Jubilee Park School,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.54
537282,Jubilee Park School,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
537282,Jubilee Park School,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.38
537282,Jubilee Park School,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
537282,Jubilee Park School,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
537282,Jubilee Park School,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
537282,Jubilee Park School,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
537282,Jubilee Park School,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
537282,Jubilee Park School,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
537282,Jubilee Park School,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
537282,Jubilee Park School,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
537282,Jubilee Park School,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
