Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
537282,Jubilee Park School,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
537282,Jubilee Park School,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.18
537282,Jubilee Park School,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
537282,Jubilee Park School,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.98
537282,Jubilee Park School,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
537282,Jubilee Park School,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
537282,Jubilee Park School,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
537282,Jubilee Park School,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
537282,Jubilee Park School,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
537282,Jubilee Park School,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
537282,Jubilee Park School,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
537282,Jubilee Park School,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
537282,Jubilee Park School,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
537282,Jubilee Park School,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
537282,Jubilee Park School,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.22
537282,Jubilee Park School,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
537282,Jubilee Park School,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
537282,Jubilee Park School,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
537282,Jubilee Park School,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
537282,Jubilee Park School,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
537282,Jubilee Park School,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
537282,Jubilee Park School,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
537282,Jubilee Park School,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
537282,Jubilee Park School,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
537282,Jubilee Park School,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
537282,Jubilee Park School,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
537282,Jubilee Park School,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
537282,Jubilee Park School,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.47
537282,Jubilee Park School,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
537282,Jubilee Park School,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.32
537282,Jubilee Park School,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
537282,Jubilee Park School,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
537282,Jubilee Park School,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
537282,Jubilee Park School,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
537282,Jubilee Park School,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
537282,Jubilee Park School,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
537282,Jubilee Park School,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
537282,Jubilee Park School,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
537282,Jubilee Park School,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
537282,Jubilee Park School,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
537282,Jubilee Park School,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.27
537282,Jubilee Park School,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.76
537282,Jubilee Park School,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
537282,Jubilee Park School,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,13.7
537282,Jubilee Park School,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
537282,Jubilee Park School,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
537282,Jubilee Park School,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
537282,Jubilee Park School,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
537282,Jubilee Park School,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
537282,Jubilee Park School,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
537282,Jubilee Park School,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
537282,Jubilee Park School,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
537282,Jubilee Park School,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
537282,Jubilee Park School,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.29
537282,Jubilee Park School,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
537282,Jubilee Park School,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.83
537282,Jubilee Park School,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
537282,Jubilee Park School,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
537282,Jubilee Park School,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
537282,Jubilee Park School,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
537282,Jubilee Park School,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
537282,Jubilee Park School,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
537282,Jubilee Park School,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
537282,Jubilee Park School,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
537282,Jubilee Park School,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
537282,Jubilee Park School,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
537282,Jubilee Park School,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
537282,Jubilee Park School,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
537282,Jubilee Park School,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
537282,Jubilee Park School,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
537282,Jubilee Park School,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
537282,Jubilee Park School,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
537282,Jubilee Park School,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
537282,Jubilee Park School,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
537282,Jubilee Park School,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
537282,Jubilee Park School,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
537282,Jubilee Park School,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
537282,Jubilee Park School,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.82
537282,Jubilee Park School,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.44
537282,Jubilee Park School,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.44
537282,Jubilee Park School,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,12.7
537282,Jubilee Park School,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
537282,Jubilee Park School,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
537282,Jubilee Park School,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
537282,Jubilee Park School,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
537282,Jubilee Park School,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
537282,Jubilee Park School,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
537282,Jubilee Park School,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
537282,Jubilee Park School,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.3
537282,Jubilee Park School,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
537282,Jubilee Park School,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.62
537282,Jubilee Park School,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,11.5
537282,Jubilee Park School,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
537282,Jubilee Park School,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
537282,Jubilee Park School,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
537282,Jubilee Park School,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
537282,Jubilee Park School,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
537282,Jubilee Park School,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
537282,Jubilee Park School,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
537282,Jubilee Park School,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
537282,Jubilee Park School,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
537282,Jubilee Park School,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.43
537282,Jubilee Park School,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.99
537282,Jubilee Park School,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.28
537282,Jubilee Park School,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
537282,Jubilee Park School,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
537282,Jubilee Park School,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
537282,Jubilee Park School,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
537282,Jubilee Park School,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
537282,Jubilee Park School,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
537282,Jubilee Park School,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
537282,Jubilee Park School,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
537282,Jubilee Park School,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
537282,Jubilee Park School,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
537282,Jubilee Park School,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
537282,Jubilee Park School,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
537282,Jubilee Park School,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
537282,Jubilee Park School,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
537282,Jubilee Park School,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
537282,Jubilee Park School,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
537282,Jubilee Park School,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
537282,Jubilee Park School,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
537282,Jubilee Park School,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
537282,Jubilee Park School,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
537282,Jubilee Park School,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
537282,Jubilee Park School,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
537282,Jubilee Park School,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
537282,Jubilee Park School,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
537282,Jubilee Park School,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
537282,Jubilee Park School,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
537282,Jubilee Park School,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.66
537282,Jubilee Park School,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
537282,Jubilee Park School,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
537282,Jubilee Park School,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
537282,Jubilee Park School,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
537282,Jubilee Park School,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
537282,Jubilee Park School,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
537282,Jubilee Park School,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
537282,Jubilee Park School,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
537282,Jubilee Park School,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
537282,Jubilee Park School,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
537282,Jubilee Park School,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
537282,Jubilee Park School,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.95
537282,Jubilee Park School,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.27
537282,Jubilee Park School,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.64
537282,Jubilee Park School,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
537282,Jubilee Park School,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
537282,Jubilee Park School,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
537282,Jubilee Park School,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
537282,Jubilee Park School,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
537282,Jubilee Park School,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
537282,Jubilee Park School,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
537282,Jubilee Park School,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
537282,Jubilee Park School,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
537282,Jubilee Park School,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
537282,Jubilee Park School,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.81
537282,Jubilee Park School,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.95
537282,Jubilee Park School,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.28
537282,Jubilee Park School,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
537282,Jubilee Park School,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
537282,Jubilee Park School,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
537282,Jubilee Park School,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
537282,Jubilee Park School,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
537282,Jubilee Park School,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
537282,Jubilee Park School,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
537282,Jubilee Park School,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
537282,Jubilee Park School,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
537282,Jubilee Park School,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
537282,Jubilee Park School,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.34
537282,Jubilee Park School,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.96
537282,Jubilee Park School,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.15
537282,Jubilee Park School,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,11.7
537282,Jubilee Park School,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
537282,Jubilee Park School,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
537282,Jubilee Park School,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
537282,Jubilee Park School,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
537282,Jubilee Park School,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
537282,Jubilee Park School,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
537282,Jubilee Park School,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
537282,Jubilee Park School,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
537282,Jubilee Park School,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
537282,Jubilee Park School,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.22
537282,Jubilee Park School,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.26
537282,Jubilee Park School,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.84
537282,Jubilee Park School,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,11.7
537282,Jubilee Park School,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
537282,Jubilee Park School,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
