Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
537282,Jubilee Park School,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
537282,Jubilee Park School,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
537282,Jubilee Park School,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
537282,Jubilee Park School,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
537282,Jubilee Park School,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
537282,Jubilee Park School,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.05
537282,Jubilee Park School,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.31
537282,Jubilee Park School,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.51
537282,Jubilee Park School,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,11.5
537282,Jubilee Park School,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
537282,Jubilee Park School,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
537282,Jubilee Park School,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
537282,Jubilee Park School,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537282,Jubilee Park School,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
537282,Jubilee Park School,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
537282,Jubilee Park School,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
537282,Jubilee Park School,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
537282,Jubilee Park School,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
537282,Jubilee Park School,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.67
537282,Jubilee Park School,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.62
537282,Jubilee Park School,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.18
537282,Jubilee Park School,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,12.5
537282,Jubilee Park School,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
537282,Jubilee Park School,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
537282,Jubilee Park School,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
537282,Jubilee Park School,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
537282,Jubilee Park School,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
537282,Jubilee Park School,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
537282,Jubilee Park School,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
537282,Jubilee Park School,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
537282,Jubilee Park School,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.28
537282,Jubilee Park School,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.16
537282,Jubilee Park School,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.39
537282,Jubilee Park School,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,11.5
537282,Jubilee Park School,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
537282,Jubilee Park School,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
537282,Jubilee Park School,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
537282,Jubilee Park School,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
537282,Jubilee Park School,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
537282,Jubilee Park School,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
537282,Jubilee Park School,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
537282,Jubilee Park School,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
537282,Jubilee Park School,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
537282,Jubilee Park School,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.35
537282,Jubilee Park School,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.22
537282,Jubilee Park School,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.3
537282,Jubilee Park School,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,10.5
537282,Jubilee Park School,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
537282,Jubilee Park School,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
537282,Jubilee Park School,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
537282,Jubilee Park School,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
537282,Jubilee Park School,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
537282,Jubilee Park School,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
537282,Jubilee Park School,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
537282,Jubilee Park School,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
537282,Jubilee Park School,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
537282,Jubilee Park School,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
537282,Jubilee Park School,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.21
537282,Jubilee Park School,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.99
537282,Jubilee Park School,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.21
537282,Jubilee Park School,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
537282,Jubilee Park School,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
537282,Jubilee Park School,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
537282,Jubilee Park School,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
537282,Jubilee Park School,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
537282,Jubilee Park School,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
537282,Jubilee Park School,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
537282,Jubilee Park School,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
537282,Jubilee Park School,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
537282,Jubilee Park School,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.27
537282,Jubilee Park School,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.35
537282,Jubilee Park School,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.48
537282,Jubilee Park School,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,11.3
537282,Jubilee Park School,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
537282,Jubilee Park School,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
537282,Jubilee Park School,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
537282,Jubilee Park School,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
537282,Jubilee Park School,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
537282,Jubilee Park School,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
537282,Jubilee Park School,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
537282,Jubilee Park School,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
537282,Jubilee Park School,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
537282,Jubilee Park School,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.35
537282,Jubilee Park School,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.4
537282,Jubilee Park School,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.44
537282,Jubilee Park School,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
537282,Jubilee Park School,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
537282,Jubilee Park School,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
537282,Jubilee Park School,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
537282,Jubilee Park School,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
537282,Jubilee Park School,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
537282,Jubilee Park School,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
537282,Jubilee Park School,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
537282,Jubilee Park School,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.51
537282,Jubilee Park School,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.28
537282,Jubilee Park School,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.48
537282,Jubilee Park School,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,13.2
537282,Jubilee Park School,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
537282,Jubilee Park School,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
537282,Jubilee Park School,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
537282,Jubilee Park School,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
537282,Jubilee Park School,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
537282,Jubilee Park School,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
537282,Jubilee Park School,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
537282,Jubilee Park School,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
537282,Jubilee Park School,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
537282,Jubilee Park School,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.51
537282,Jubilee Park School,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.89
537282,Jubilee Park School,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.77
537282,Jubilee Park School,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
537282,Jubilee Park School,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
537282,Jubilee Park School,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
537282,Jubilee Park School,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
537282,Jubilee Park School,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
537282,Jubilee Park School,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
537282,Jubilee Park School,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
537282,Jubilee Park School,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
537282,Jubilee Park School,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
537282,Jubilee Park School,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
537282,Jubilee Park School,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.61
537282,Jubilee Park School,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.41
537282,Jubilee Park School,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.56
537282,Jubilee Park School,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
537282,Jubilee Park School,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
537282,Jubilee Park School,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
537282,Jubilee Park School,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
537282,Jubilee Park School,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
537282,Jubilee Park School,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
537282,Jubilee Park School,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
537282,Jubilee Park School,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
537282,Jubilee Park School,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.61
537282,Jubilee Park School,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.31
537282,Jubilee Park School,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.56
537282,Jubilee Park School,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
537282,Jubilee Park School,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
537282,Jubilee Park School,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
537282,Jubilee Park School,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
537282,Jubilee Park School,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
537282,Jubilee Park School,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
537282,Jubilee Park School,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
537282,Jubilee Park School,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
537282,Jubilee Park School,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
537282,Jubilee Park School,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.37
537282,Jubilee Park School,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.47
537282,Jubilee Park School,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.59
537282,Jubilee Park School,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
537282,Jubilee Park School,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
537282,Jubilee Park School,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
537282,Jubilee Park School,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
537282,Jubilee Park School,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
537282,Jubilee Park School,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
537282,Jubilee Park School,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
537282,Jubilee Park School,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
537282,Jubilee Park School,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.48
537282,Jubilee Park School,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.41
537282,Jubilee Park School,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.57
537282,Jubilee Park School,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
537282,Jubilee Park School,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
537282,Jubilee Park School,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
537282,Jubilee Park School,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
537282,Jubilee Park School,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
537282,Jubilee Park School,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
537282,Jubilee Park School,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
537282,Jubilee Park School,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
537282,Jubilee Park School,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
537282,Jubilee Park School,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
537282,Jubilee Park School,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
537282,Jubilee Park School,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
537282,Jubilee Park School,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.61
537282,Jubilee Park School,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.29
537282,Jubilee Park School,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.5
537282,Jubilee Park School,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
537282,Jubilee Park School,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
537282,Jubilee Park School,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
537282,Jubilee Park School,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
